Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.72
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.16
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.7
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.32
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.46
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.36
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.58
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.86
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.38
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.98
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.14
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.25
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.23
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.45
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.83
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.98
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.17
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.51
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.5
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113900,Bakers Ground,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.7
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.84
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.74
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.81
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.39
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.82
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.83
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.5
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.92
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.56
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.13
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.3
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.8
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.6
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113900,Bakers Ground,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.33
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.14
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.8
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.7
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.84
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.4
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.67
