Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.7
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.16
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.0
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.11
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113900,Bakers Ground,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.45
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.07
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.53
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.62
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.75
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.25
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.3
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.57
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.87
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113900,Bakers Ground,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.74
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.58
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.85
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.66
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.02
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.21
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.19
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.06
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.9
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.83
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
113900,Bakers Ground,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.89
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.58
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.89
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.43
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.17
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.87
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.07
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.26
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.75
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.04
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113900,Bakers Ground,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.16
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.54
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.51
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.59
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.39
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.19
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
113900,Bakers Ground,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.97
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.04
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
