Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.82
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.55
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.16
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113900,Bakers Ground,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.53
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.1
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.43
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.45
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.56
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.7
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
113900,Bakers Ground,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.58
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.88
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.37
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.74
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.63
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.6
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.25
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113900,Bakers Ground,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.18
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.22
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.95
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.76
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.5
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.49
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.68
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,69.8
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.2
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.03
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.94
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.8
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.5
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.81
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.3
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.85
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.35
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.16
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.22
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.3
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.15
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.35
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.84
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.47
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.85
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.84
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.5
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.66
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113900,Bakers Ground,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.41
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.03
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.37
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.03
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.77
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.42
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.2
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113900,Bakers Ground,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.12
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.03
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.27
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.96
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.02
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.88
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.15
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.19
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.84
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.73
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.07
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.98
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.09
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
