Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.9
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.52
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
113900,Bakers Ground,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.91
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.77
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.28
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.6
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.63
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.7
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.03
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113900,Bakers Ground,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.76
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.28
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.74
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.82
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.58
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.97
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.85
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.6
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.48
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113900,Bakers Ground,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.28
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.9
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.7
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.39
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.94
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.48
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.4
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113900,Bakers Ground,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.22
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.57
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.3
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.76
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.52
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.22
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.9
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.1
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.12
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.06
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.8
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.12
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.04
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.97
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.79
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.98
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.88
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.54
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.71
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.3
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113900,Bakers Ground,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.14
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.07
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.57
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.21
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.37
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.48
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.2
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.2
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.26
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
113900,Bakers Ground,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.82
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.22
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.08
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.24
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.97
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
