Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.94
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.66
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.09
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.97
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.05
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.5
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.3
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.26
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.02
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.41
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.28
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.02
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.99
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.32
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.76
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.38
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.8
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.48
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.99
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113900,Bakers Ground,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.8
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.48
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.18
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.0
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.48
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.31
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.96
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.28
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.72
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.69
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.66
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.47
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.64
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.32
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
