Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.16
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.0
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.22
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.26
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.44
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.51
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.86
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.7
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.04
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.14
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.45
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.93
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.03
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.94
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.72
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.81
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.21
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.37
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.52
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.12
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.59
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.74
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
