Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.07
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.35
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.54
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.81
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.23
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.24
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.93
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.5
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.33
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.72
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.67
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.45
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.08
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.47
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.67
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.46
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
