Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.96
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.84
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.56
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.8
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.49
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.59
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113900,Bakers Ground,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.51
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.94
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.35
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.05
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.95
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.37
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.07
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.41
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.81
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.7
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.38
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.68
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.25
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.3
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.11
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.65
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.95
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.19
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.43
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.51
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
