Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.27
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.34
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.79
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.4
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.34
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.51
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.8
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.78
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.75
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.95
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.66
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.29
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.97
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.59
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
