Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.3
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.34
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.35
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.02
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.36
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.79
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.71
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.56
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.48
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.96
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.11
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.46
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.02
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.2
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.44
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.82
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
