Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.84
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.5
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.46
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113900,Bakers Ground,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.12
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.57
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.67
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.15
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.31
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.5
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.35
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.08
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
