Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.78
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.35
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.52
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.42
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.93
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.53
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.68
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.75
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.96
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
