Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.75
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.86
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.0
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.48
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.63
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.69
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.73
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.82
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.67
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.74
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.14
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.73
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.23
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
