Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.05
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.82
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.63
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.87
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.12
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.73
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.28
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.37
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.59
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.14
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.27
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.35
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.23
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.07
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.24
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.01
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113900,Bakers Ground,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.68
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.51
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,37.5
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.63
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.2
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,37.7
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.14
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.17
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
