Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,37.8
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.4
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.77
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.98
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.04
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.84
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.27
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.49
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.94
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.86
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.9
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.19
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.48
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.53
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.3
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.77
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.26
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.07
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
