Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.37
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.99
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.33
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.67
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.53
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.94
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.63
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.66
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.59
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.41
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.42
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.05
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.33
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.81
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.73
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.26
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.45
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.46
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.56
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.61
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.09
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
