Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113900,Bakers Ground,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.07
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.07
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.71
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.37
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.52
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.44
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113900,Bakers Ground,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.4
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.11
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.35
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113900,Bakers Ground,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.52
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.34
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.13
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.28
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.49
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.14
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.77
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.34
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.11
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.82
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.46
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.48
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.0
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.22
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.11
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.1
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.59
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.77
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113900,Bakers Ground,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.51
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.63
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.86
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.15
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.27
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.16
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.34
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.53
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.98
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.91
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
