Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.73
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.73
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.57
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,70.5
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113900,Bakers Ground,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.76
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.87
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.12
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
113900,Bakers Ground,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.2
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.98
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.06
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.17
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
113900,Bakers Ground,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.25
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.11
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.85
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.82
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.58
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.89
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.96
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.2
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.15
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.95
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.25
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.47
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.66
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113900,Bakers Ground,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.91
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.69
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.47
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.63
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.42
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.61
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.72
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113900,Bakers Ground,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.89
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.63
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.58
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.18
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.68
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113900,Bakers Ground,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.43
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.19
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.17
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.69
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.02
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.22
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.79
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113900,Bakers Ground,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.18
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.46
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.28
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.03
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.58
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.74
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.54
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.99
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.05
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.73
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.23
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.34
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.4
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
