Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.25
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.58
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113900,Bakers Ground,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.71
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.94
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,73.9
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.49
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.13
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.25
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.82
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.63
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,28.06
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,89.4
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.64
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.07
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.84
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.02
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.53
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.87
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.65
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.87
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.0
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,31.32
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,104.4
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,130.7
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.12
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.36
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.86
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.67
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.91
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.1
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.93
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113900,Bakers Ground,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.39
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.91
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,87.4
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.77
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.73
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.94
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.96
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.45
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.4
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.22
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.07
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
113900,Bakers Ground,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.63
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.9
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,80.1
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.6
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.42
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.52
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.79
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,30.94
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,72.5
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.36
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.31
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113900,Bakers Ground,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.26
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.94
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,78.4
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.18
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.91
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.63
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.0
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.6
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,32.71
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,73.3
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.29
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.27
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113900,Bakers Ground,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.51
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.82
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,64.5
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.93
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.36
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.88
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.29
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.78
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.19
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.08
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
113900,Bakers Ground,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.33
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.62
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.72
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.49
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.97
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.37
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.46
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.6
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.64
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.44
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.54
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.54
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.95
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.51
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.66
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113900,Bakers Ground,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.75
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.31
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.36
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
