Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.21
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.78
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.25
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.93
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.41
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
113900,Bakers Ground,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.78
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.46
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.32
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.19
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.84
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.54
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.0
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113900,Bakers Ground,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.04
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.75
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.75
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.72
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.16
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.78
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.64
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113900,Bakers Ground,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.76
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.32
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.35
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.81
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.01
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.63
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.96
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113900,Bakers Ground,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,28.01
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,89.5
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,117.7
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.18
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.49
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.73
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.23
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.28
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,92.1
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.58
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.28
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.18
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.93
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.73
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,90.2
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.47
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.31
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.09
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.42
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,82.2
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.42
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.27
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.32
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.07
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,74.7
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.14
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.27
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.66
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.28
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.57
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.08
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
