Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113900,Bakers Ground,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.72
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.99
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.96
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.1
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.1
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.72
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.49
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,76.1
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.21
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.45
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.88
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113900,Bakers Ground,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.21
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,77.5
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.0
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.55
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.01
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.79
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.8
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.73
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.93
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.18
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,70.9
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.05
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.18
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.08
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.42
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.19
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.51
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.93
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.08
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.39
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.68
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.96
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.48
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.7
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.39
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.25
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
