Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.38
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.22
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.2
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.72
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.92
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113900,Bakers Ground,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.22
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.17
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.78
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.52
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.27
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113900,Bakers Ground,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.14
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.48
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.56
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.9
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.2
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.26
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.39
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.44
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.6
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.17
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.41
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.02
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.58
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.97
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.37
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.55
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.08
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.49
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.15
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113900,Bakers Ground,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.91
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.47
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.06
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.48
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,76.2
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113900,Bakers Ground,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.93
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.28
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.96
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,77.7
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113900,Bakers Ground,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.33
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.24
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.7
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.39
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
