Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113900,Bakers Ground,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.38
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.86
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.24
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.57
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.13
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.82
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.55
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,76.5
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.1
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.99
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.88
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,81.4
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113900,Bakers Ground,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.85
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.93
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.63
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.98
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,81.9
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.51
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.89
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113900,Bakers Ground,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.65
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.19
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.39
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.21
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.52
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.33
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.95
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.72
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.79
