Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.81
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113900,Bakers Ground,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.24
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.86
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.44
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.2
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.0
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.18
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113900,Bakers Ground,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.29
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.35
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.33
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.44
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.73
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.75
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
113900,Bakers Ground,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.35
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.64
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.16
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.98
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.23
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.19
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
