Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.79
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.28
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.87
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.11
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.39
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.62
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.98
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113900,Bakers Ground,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.33
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113900,Bakers Ground,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.59
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.47
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.85
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.38
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.38
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.99
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
