Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.9
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.42
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.89
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.82
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.75
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.45
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.27
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
