Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.76
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.81
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.86
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.91
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.97
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.57
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.15
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.66
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.88
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.82
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
