Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.98
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.94
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.12
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.61
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.17
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.3
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.23
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.29
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.26
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.12
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.46
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.41
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
