Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.32
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.7
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.35
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.28
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.26
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.19
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.38
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.98
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.89
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.8
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.92
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.75
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.58
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
