Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.52
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.37
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.01
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.45
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.17
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.73
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.87
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.75
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.23
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.85
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.23
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.93
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.99
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.9
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.45
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.55
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.08
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.83
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.77
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.91
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.83
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
