Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.29
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.22
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.68
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.09
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.92
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113900,Bakers Ground,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.09
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.49
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.3
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113900,Bakers Ground,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.46
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.56
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.99
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.79
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.22
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.16
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.09
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.32
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.5
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.12
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.13
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.49
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.13
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.15
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.17
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.45
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.16
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.89
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.77
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
