Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113900,Bakers Ground,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.37
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.85
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.52
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.63
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.36
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.89
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.73
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.76
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.17
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.84
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.79
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.51
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.84
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.96
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.89
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.32
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.81
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.81
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.39
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.97
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.49
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.78
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.9
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.25
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.17
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.88
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.83
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.77
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113900,Bakers Ground,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.99
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.09
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.13
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.02
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.01
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113900,Bakers Ground,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.87
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.53
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.95
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
