Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.43
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.1
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.84
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.65
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.69
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.86
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113900,Bakers Ground,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.97
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.62
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.96
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.99
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.71
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.49
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.58
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.22
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.76
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.8
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.54
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.27
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.34
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.04
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.15
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.47
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.18
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.47
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.08
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.93
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113900,Bakers Ground,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.32
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.37
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.66
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.27
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.12
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.92
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.46
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.33
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.7
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.06
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.24
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,69.9
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.65
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.98
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.53
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.63
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
