Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,28.42
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,98.1
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,118.9
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.25
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.21
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.99
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.96
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.97
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
113900,Bakers Ground,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,86.0
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.41
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.43
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.69
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.87
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.48
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.64
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,75.9
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.74
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.67
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.08
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.26
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.82
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.93
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.2
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.72
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.65
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.16
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.28
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.04
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.64
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,68.0
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.52
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.84
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.31
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.78
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.98
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.74
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.19
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.65
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.89
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.52
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.39
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.4
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.68
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113900,Bakers Ground,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.93
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.74
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.17
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.67
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.68
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113900,Bakers Ground,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.07
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.31
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.69
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.44
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.07
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.84
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.72
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.77
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.67
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.49
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.88
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.4
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.1
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.94
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.18
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
