Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.66
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.28
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.1
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.83
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.17
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.51
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.61
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.14
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.92
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.9
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.04
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.28
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.68
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.01
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.03
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.88
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.4
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.61
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,73.7
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.68
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.75
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113900,Bakers Ground,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.0
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,85.4
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.39
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113900,Bakers Ground,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.8
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.84
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.34
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.08
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.03
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.55
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.6
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113900,Bakers Ground,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.15
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.94
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.31
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.81
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113900,Bakers Ground,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.88
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.3
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.1
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
