Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
113900,Bakers Ground,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.65
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.63
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.63
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
113900,Bakers Ground,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.49
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.57
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.69
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
113900,Bakers Ground,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.4
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.2
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.58
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113900,Bakers Ground,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.18
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.26
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.83
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.15
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.13
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.55
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.8
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.28
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.7
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.01
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.66
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.27
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.18
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.97
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
