Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.3
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113900,Bakers Ground,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.02
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.25
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.36
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.37
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.52
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.34
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.73
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.13
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113900,Bakers Ground,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.11
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.3
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.62
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.37
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.57
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.02
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.03
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.76
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.46
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,72.3
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.97
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.7
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.06
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.39
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113900,Bakers Ground,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.0
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.58
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,70.7
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.98
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.81
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
