Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.72
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.06
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113900,Bakers Ground,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.96
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.06
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.11
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,78.9
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113900,Bakers Ground,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.03
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.38
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.17
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.78
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.73
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.02
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.33
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.99
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.65
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.1
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.02
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.09
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.31
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.74
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.67
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.06
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
