Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.27
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.66
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.65
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.03
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.83
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.63
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.33
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.9
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113900,Bakers Ground,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.16
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.75
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.44
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.1
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
