Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.01
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.89
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.4
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.1
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.73
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.04
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.55
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.67
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113900,Bakers Ground,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.49
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.68
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.41
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.99
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.99
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.68
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.61
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.36
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.98
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
