Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.06
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.0
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.21
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113900,Bakers Ground,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.32
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.17
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.13
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.75
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113900,Bakers Ground,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.24
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113900,Bakers Ground,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.97
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.93
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
