Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.02
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.19
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.59
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.96
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.03
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.99
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.23
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.94
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.44
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.85
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.98
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
