Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.31
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.59
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.26
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.6
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.77
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.36
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.35
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.73
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.56
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.95
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
