Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.06
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.71
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.08
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.78
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.88
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.98
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.61
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.09
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.42
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.22
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.83
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.01
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.58
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.77
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.03
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113900,Bakers Ground,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.66
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113900,Bakers Ground,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.9
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.84
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.13
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.85
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.29
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
