Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113900,Bakers Ground,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.08
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.19
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.48
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.51
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.68
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.82
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.32
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.48
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.53
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.36
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.41
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.45
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.63
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.99
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.17
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
