Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.13
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.46
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.41
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.79
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.77
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.15
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.41
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.4
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.66
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.41
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.85
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.36
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.86
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.22
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.91
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.72
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
