Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.13
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.94
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.83
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.13
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.87
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.44
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113900,Bakers Ground,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.39
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.79
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.53
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.7
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.08
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.69
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.6
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.1
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.63
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.62
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.28
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.68
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.82
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.61
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.15
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113900,Bakers Ground,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.82
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.04
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.13
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.42
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.38
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.27
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.93
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.26
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113900,Bakers Ground,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.38
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.11
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.69
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.52
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.85
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.25
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.76
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.6
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.88
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113900,Bakers Ground,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.66
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.82
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.14
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
