Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.13
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.5
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.4
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.41
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.17
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.19
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.85
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.85
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.31
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.05
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.09
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.42
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.43
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.26
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.87
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.05
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113900,Bakers Ground,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.88
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.29
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.33
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.11
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.77
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.2
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.99
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.49
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.05
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
113900,Bakers Ground,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.21
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.65
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.25
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.99
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.1
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.99
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.76
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
113900,Bakers Ground,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.64
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.73
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.11
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.09
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.07
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
113900,Bakers Ground,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.2
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.1
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.06
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.34
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.95
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,24.04
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.4
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.72
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.99
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.74
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113900,Bakers Ground,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.7
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.38
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.3
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.96
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.91
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.37
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.98
