Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.52
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
113900,Bakers Ground,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.96
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.87
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.74
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.3
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.03
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.9
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.44
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.09
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
113900,Bakers Ground,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.97
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.24
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.46
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.66
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.71
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.17
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.16
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.55
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.23
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
113900,Bakers Ground,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.66
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.63
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.65
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.74
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.97
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.99
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.49
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.24
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113900,Bakers Ground,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.12
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.04
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.81
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.66
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.17
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.21
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.9
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.1
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.7
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.5
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.43
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.97
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.79
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.42
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.69
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.64
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.7
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.51
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.08
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.21
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.84
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.6
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.28
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.28
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.55
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.68
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.93
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113900,Bakers Ground,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,24.4
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.99
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,60.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.97
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.55
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.38
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.3
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113900,Bakers Ground,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,24.32
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.55
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.92
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.44
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.45
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.23
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.49
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113900,Bakers Ground,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.6
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.57
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.5
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
