Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.64
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.37
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.24
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.31
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.3
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.96
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.76
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.36
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.11
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.77
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113900,Bakers Ground,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.97
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.04
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.78
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.7
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.82
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,71.9
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.85
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.75
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.15
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.03
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.82
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.05
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.21
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,74.8
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.36
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.49
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.61
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.08
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.97
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113900,Bakers Ground,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.76
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.06
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.87
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.98
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.78
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.92
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.43
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
