Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.55
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.4
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.42
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.08
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.45
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.52
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.73
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.99
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.42
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.04
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.96
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.7
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.14
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.23
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.34
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.97
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.9
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.22
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.04
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.5
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.33
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.26
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.69
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.35
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.93
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.03
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.04
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.03
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.39
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.32
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.63
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.16
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.13
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.02
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.15
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.35
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.31
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.85
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.14
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
