Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.61
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.14
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-6.13
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.46
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.44
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-8.52
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.72
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.17
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.96
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.64
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.72
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.4
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.0
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.22
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.67
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.87
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.24
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.01
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.72
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.31
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.23
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.21
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.8
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.25
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.65
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.57
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.23
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
