Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.94
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.55
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.44
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.74
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.48
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.83
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.7
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.59
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.03
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.89
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.9
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113900,Bakers Ground,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.08
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.16
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.68
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,64.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.46
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.5
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.16
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.62
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.93
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.28
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.02
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.06
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.86
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
