Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.79
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.47
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.0
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.28
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.89
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.57
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.66
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.26
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.41
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.89
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.32
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.8
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.64
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.44
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.31
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.44
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113900,Bakers Ground,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.66
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.91
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.46
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.92
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.04
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.28
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.91
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
