Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.81
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.46
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.63
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.67
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.77
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.71
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.92
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.1
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113900,Bakers Ground,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.48
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.01
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.16
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.45
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.81
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.67
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.98
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.26
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.49
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.66
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.16
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.55
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.11
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.83
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.97
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.69
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.46
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.57
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.6
