Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.52
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.21
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.05
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.66
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113900,Bakers Ground,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.72
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.5
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.02
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.87
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.6
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.22
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.4
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
113900,Bakers Ground,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.85
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.06
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113900,Bakers Ground,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
