Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.6
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.37
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.37
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.08
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.29
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.27
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.08
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.62
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.5
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.88
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
