Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.35
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.76
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.28
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.5
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.81
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.07
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.03
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.87
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.48
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.19
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
