Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.1
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.16
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.28
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.01
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.77
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.86
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.87
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.59
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.77
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.61
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.51
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.71
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.69
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.72
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.98
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
