Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.63
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.73
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.08
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.95
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.57
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.91
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.29
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.01
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.06
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.18
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.79
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.03
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.61
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.33
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
