Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.25
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.05
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.84
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.1
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.74
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.94
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.05
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.0
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.35
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.33
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.87
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.5
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.61
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
