Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.32
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.76
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.54
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.2
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.71
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.41
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.82
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.49
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.08
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113900,Bakers Ground,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.02
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.62
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.47
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113900,Bakers Ground,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.32
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.67
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.99
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.29
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.36
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.2
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.88
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.05
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.28
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.03
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
113900,Bakers Ground,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.69
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.69
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.27
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.04
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.77
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.83
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.28
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.03
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.39
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.29
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.16
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
113900,Bakers Ground,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.23
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.88
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.37
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.88
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.01
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.03
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.31
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.85
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.7
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.4
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
