Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.37
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.46
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.61
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.92
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.6
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.08
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.22
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.46
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
113900,Bakers Ground,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.37
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.64
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.19
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.2
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.83
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.3
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.92
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
113900,Bakers Ground,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.12
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.51
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.02
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.13
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,74.5
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.26
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.64
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.38
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.39
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.02
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
113900,Bakers Ground,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.38
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.98
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.02
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.6
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.7
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.89
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
113900,Bakers Ground,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.71
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.55
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.3
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.24
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.48
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.48
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.95
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.66
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.44
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.09
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
113900,Bakers Ground,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.75
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.09
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.93
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.51
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.83
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.1
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.03
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.69
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
113900,Bakers Ground,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.79
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.25
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.29
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.27
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.12
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.89
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.85
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.68
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
113900,Bakers Ground,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.94
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.87
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.12
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.83
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.0
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.34
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.82
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.6
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.91
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.46
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.65
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,69.0
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.6
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.54
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.01
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.56
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.83
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.26
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.44
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113900,Bakers Ground,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
