Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.35
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.44
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,68.0
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.69
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.59
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.01
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.17
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.25
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.08
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.55
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,64.3
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.32
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.63
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.12
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.99
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.89
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
113900,Bakers Ground,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.58
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.09
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.85
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.45
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.52
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.13
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113900,Bakers Ground,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.79
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.89
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.62
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.4
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.59
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.12
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.97
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.52
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.77
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.17
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.12
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.75
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.01
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.24
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.26
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.79
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.47
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.6
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.64
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.35
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.64
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.45
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.9
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.08
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.91
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.84
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.72
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.24
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.51
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.09
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.42
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.75
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.96
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113900,Bakers Ground,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.52
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.8
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.08
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.53
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.75
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.09
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.42
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.61
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.45
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.16
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
